Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,29.8
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,23.78
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,27.76
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,74.4
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
183146,Upper New Road Cheddar,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,126.7
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.82
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,29.26
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,18.02
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,32.06
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,85.8
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,130.9
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,143.2
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.85
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,31.64
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,17.91
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,31.99
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,140.0
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,30.44
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,13.95
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,29.12
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,96.1
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,135.3
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.15
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.2
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,32.5
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,16.42
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,35.16
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,98.5
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.93
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.76
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,35.1
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,19.54
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,35.88
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,97.0
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,154.1
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
183146,Upper New Road Cheddar,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,156.9
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.89
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.74
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,37.83
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,21.52
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,34.98
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,102.6
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,164.6
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
183146,Upper New Road Cheddar,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,157.5
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.52
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,21.84
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.07
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,92.3
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.16
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.77
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,40.9
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,37.88
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,41.19
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,78.1
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,176.6
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,161.1
183146,Upper New Road Cheddar,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,181.6
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,20.51
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.56
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,86.5
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.67
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,16.93
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,62.3
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.9
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,37.3
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,35.24
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,31.72
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,78.5
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,162.1
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
183146,Upper New Road Cheddar,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
