Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.53
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,17.98
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,75.7
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.44
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,35.19
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,31.75
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,27.24
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,85.9
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,154.3
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
183146,Upper New Road Cheddar,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,122.9
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.23
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.56
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.89
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,34.49
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,29.29
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,23.96
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,151.1
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,127.2
183146,Upper New Road Cheddar,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.94
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.01
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,30.14
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,25.97
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,39.02
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,134.9
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
183146,Upper New Road Cheddar,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,170.0
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.74
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.77
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,74.2
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,94.8
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,28.16
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,29.1
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,39.39
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,86.5
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,127.5
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
183146,Upper New Road Cheddar,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,172.6
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.45
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.37
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.44
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,35.04
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,22.04
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,33.62
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,93.8
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,153.9
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,149.1
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.51
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.61
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.24
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,36.63
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,22.93
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,28.76
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,99.9
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,161.8
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
183146,Upper New Road Cheddar,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.46
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.69
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.84
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.69
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,33.82
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,22.24
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,34.12
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,90.8
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,149.2
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
183146,Upper New Road Cheddar,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,151.9
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.09
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.75
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.63
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,33.05
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,23.66
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,40.12
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,95.5
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
183146,Upper New Road Cheddar,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,177.0
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.68
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.02
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.75
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,56.3
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,35.19
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,22.95
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,37.03
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,98.4
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,155.1
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
183146,Upper New Road Cheddar,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,165.3
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.03
