Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.39
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.2
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,54.5
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,27.8
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,25.19
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,38.38
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,125.2
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
183146,Upper New Road Cheddar,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,168.8
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.73
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,23.18
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,22.77
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,38.66
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
183146,Upper New Road Cheddar,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,171.0
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.44
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,20.19
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,21.91
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,28.0
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,66.6
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
183146,Upper New Road Cheddar,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.21
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,21.67
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,23.59
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,26.46
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,64.7
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,100.9
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
183146,Upper New Road Cheddar,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,22.08
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,23.15
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,23.92
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,68.0
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
183146,Upper New Road Cheddar,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.09
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,21.88
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,25.11
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,25.45
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,64.3
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.4
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
183146,Upper New Road Cheddar,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.73
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,22.5
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,23.54
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,25.57
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
183146,Upper New Road Cheddar,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,18.1
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,25.38
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,23.05
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,109.0
183146,Upper New Road Cheddar,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.72
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.93
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,16.77
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,22.23
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,24.17
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,59.1
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
183146,Upper New Road Cheddar,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
