Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,16.82
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,13.53
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,21.94
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,15.47
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,13.01
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,18.19
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,58.3
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
183146,Upper New Road Cheddar,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,17.57
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,14.47
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,17.55
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,59.4
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
183146,Upper New Road Cheddar,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,15.31
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,13.38
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,20.71
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,14.16
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,14.13
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,18.39
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,13.6
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,13.52
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,17.94
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
183146,Upper New Road Cheddar,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,13.59
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,14.09
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,18.83
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,12.08
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,11.86
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,16.92
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,10.87
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,12.41
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,16.79
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
