Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,12.45
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,14.33
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,19.09
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,14.28
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,15.24
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,22.98
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
183146,Upper New Road Cheddar,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.52
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,16.22
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,24.01
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,17.09
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,16.41
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,23.33
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.8
183146,Upper New Road Cheddar,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,17.84
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,14.65
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,23.57
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
183146,Upper New Road Cheddar,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,11.87
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,15.74
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,24.37
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.9
183146,Upper New Road Cheddar,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,11.08
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,18.07
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,24.68
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,11.8
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,20.28
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,14.59
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
183146,Upper New Road Cheddar,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,40.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,11.57
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,19.13
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,14.34
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
183146,Upper New Road Cheddar,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
