Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,11.64
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,18.41
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,15.24
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,40.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.43
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,11.76
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,18.85
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,23.54
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
183146,Upper New Road Cheddar,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,10.89
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,20.25
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,24.2
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,54.5
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,110.2
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.04
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,11.48
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,19.4
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,23.19
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,52.3
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,64.3
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
183146,Upper New Road Cheddar,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,13.45
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,18.11
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,18.37
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,15.83
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,18.4
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,21.24
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,100.7
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.46
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,16.36
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,19.71
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,24.45
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
183146,Upper New Road Cheddar,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,12.5
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,19.12
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,24.29
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
183146,Upper New Road Cheddar,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.86
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,12.41
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,20.59
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,24.13
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
183146,Upper New Road Cheddar,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
