Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.62
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,12.95
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,18.17
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,24.26
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,55.5
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
183146,Upper New Road Cheddar,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,16.17
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,18.64
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,16.75
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,14.18
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,18.23
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,16.11
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,13.34
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,19.19
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,18.67
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.1
183146,Upper New Road Cheddar,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.43
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,19.54
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,24.34
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
183146,Upper New Road Cheddar,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.77
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,12.97
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,18.88
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,24.92
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,12.01
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,18.79
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,24.54
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,14.67
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,15.35
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,17.59
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
183146,Upper New Road Cheddar,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,17.04
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,15.14
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,17.58
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
183146,Upper New Road Cheddar,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
