Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,14.7
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,15.48
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,19.45
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
183146,Upper New Road Cheddar,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,15.25
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,17.24
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,18.15
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
183146,Upper New Road Cheddar,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.82
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,13.83
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,20.32
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,19.33
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,56.2
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
183146,Upper New Road Cheddar,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,14.11
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,16.72
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,19.15
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
183146,Upper New Road Cheddar,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,17.44
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,16.85
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,19.49
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,58.9
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,16.6
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,16.99
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,20.86
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,59.4
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,15.12
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,19.86
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,20.94
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,58.3
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,100.9
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,18.32
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,18.37
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,21.74
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,61.3
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,22.19
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,21.86
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,23.83
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,62.3
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
183146,Upper New Road Cheddar,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
