Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,23.23
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,20.82
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,24.12
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
183146,Upper New Road Cheddar,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,24.48
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,22.97
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,22.25
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
183146,Upper New Road Cheddar,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,21.86
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,24.39
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,22.47
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,66.0
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
183146,Upper New Road Cheddar,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.9
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.98
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,24.3
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,22.25
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,26.84
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,69.7
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
183146,Upper New Road Cheddar,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,123.6
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.3
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.19
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,25.06
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,24.12
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,32.12
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,105.6
183146,Upper New Road Cheddar,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.3
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.39
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,58.3
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,21.34
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,26.47
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,36.07
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,80.3
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
183146,Upper New Road Cheddar,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,158.1
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.46
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,15.7
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.44
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,65.9
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,23.97
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,28.43
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,38.17
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,79.9
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,121.6
183146,Upper New Road Cheddar,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,167.0
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.73
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,16.42
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.88
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,69.1
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,23.57
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,30.08
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,37.13
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,77.7
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,128.3
183146,Upper New Road Cheddar,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,163.7
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.56
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.55
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.62
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.2
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,22.27
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,29.71
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,35.28
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,127.2
183146,Upper New Road Cheddar,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.56
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,15.84
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.65
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.9
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
