Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.68
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,21.08
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,34.06
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,39.11
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.3
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
183146,Upper New Road Cheddar,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,171.1
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.53
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.67
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.32
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.82
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,22.31
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,34.26
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,37.91
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,145.2
183146,Upper New Road Cheddar,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,166.7
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.94
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.67
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,62.8
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,21.03
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,30.33
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,42.35
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,94.3
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
183146,Upper New Road Cheddar,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,184.2
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.78
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.44
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.94
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,21.66
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,33.94
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,41.09
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,89.5
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,143.2
183146,Upper New Road Cheddar,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,178.3
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,15.79
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.35
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,65.9
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.14
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,22.57
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,31.88
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,34.97
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,135.4
183146,Upper New Road Cheddar,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,154.7
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.46
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,17.41
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.74
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,62.7
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.06
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.02
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,27.39
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,34.49
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,38.39
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
183146,Upper New Road Cheddar,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,167.3
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.79
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.46
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.71
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.32
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,70.0
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,29.69
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,37.86
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,41.52
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,82.1
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,132.9
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,158.9
183146,Upper New Road Cheddar,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,179.0
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.98
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.81
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,17.14
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.81
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.75
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,23.71
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,36.55
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,41.34
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,89.1
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.4
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,153.9
183146,Upper New Road Cheddar,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,178.5
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.86
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.62
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.38
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.9
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,29.06
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,24.78
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,41.95
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,93.9
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
183146,Upper New Road Cheddar,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,180.5
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
