Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.11
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,27.21
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,22.16
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,40.72
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,98.1
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
183146,Upper New Road Cheddar,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,176.2
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.16
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,25.84
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,21.78
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,38.34
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,93.7
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
183146,Upper New Road Cheddar,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,167.0
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.1
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.76
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,29.37
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,24.79
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,41.18
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,91.1
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,130.5
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
183146,Upper New Road Cheddar,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,177.7
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.33
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.32
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.86
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,29.73
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,22.72
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,41.21
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,96.8
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
183146,Upper New Road Cheddar,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,177.9
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.48
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.37
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.21
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,29.63
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,23.71
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,39.65
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,132.0
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
183146,Upper New Road Cheddar,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,172.3
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.42
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.45
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.67
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,30.73
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,26.06
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,36.95
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,136.7
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
183146,Upper New Road Cheddar,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,163.3
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.73
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.51
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,33.41
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,22.53
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,33.37
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,97.7
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,146.0
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,149.1
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.37
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.88
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.12
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.73
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.57
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,28.64
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,29.96
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,38.44
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
183146,Upper New Road Cheddar,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,168.2
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.75
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,58.3
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,29.79
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,29.44
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,42.77
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
183146,Upper New Road Cheddar,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,185.0
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.28
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.57
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,66.2
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.95
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.31
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
