Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.4
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,56.7
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,31.89
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,32.89
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,47.02
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,93.6
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
183146,Upper New Road Cheddar,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,201.9
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.94
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.62
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.39
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.1
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.2
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.57
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.51
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.2
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,37.23
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,38.99
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,53.59
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,96.8
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.3
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,165.2
183146,Upper New Road Cheddar,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,227.7
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.04
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.12
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,19.19
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,64.6
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.24
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.84
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.67
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,63.7
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.13
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.29
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,46.45
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,36.17
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,58.81
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,115.8
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,199.0
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,153.9
183146,Upper New Road Cheddar,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,249.6
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.98
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.92
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,19.85
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.86
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.68
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.6
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.25
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.93
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,46.48
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,29.77
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,60.61
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,138.8
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,198.0
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
183146,Upper New Road Cheddar,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,257.0
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.03
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.8
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.09
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.36
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.62
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.05
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.03
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,62.3
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,86.2
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,46.74
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,29.46
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,54.99
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,127.3
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,199.4
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
183146,Upper New Road Cheddar,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,233.8
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.5
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.53
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.51
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,40.94
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,29.0
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,57.26
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,124.3
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,175.0
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
183146,Upper New Road Cheddar,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,241.8
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.1
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.45
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.2
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,69.3
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.62
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.07
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,42.73
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,30.53
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,53.31
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,112.1
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,183.4
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,130.7
183146,Upper New Road Cheddar,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,226.7
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.03
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.39
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.2
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.31
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,66.5
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.96
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,36.11
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,26.87
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,51.99
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,116.2
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,158.7
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
183146,Upper New Road Cheddar,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,225.0
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.39
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.17
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.2
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,26.78
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,21.82
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,48.48
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,122.7
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,120.7
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
183146,Upper New Road Cheddar,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,210.5
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
