Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,26.22
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,19.62
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,39.48
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,100.4
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
183146,Upper New Road Cheddar,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,174.0
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.08
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.39
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.26
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.7
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,31.93
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,20.9
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,40.8
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,101.3
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,141.8
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
183146,Upper New Road Cheddar,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,178.6
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.89
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.92
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.72
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,31.23
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,19.95
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,39.58
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,103.4
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,138.8
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
183146,Upper New Road Cheddar,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,172.9
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.18
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.17
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,30.5
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,19.62
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,38.18
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,101.9
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,135.2
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,169.4
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.95
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,29.75
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,23.49
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,29.84
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
183146,Upper New Road Cheddar,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,136.1
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.86
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.95
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,30.08
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,23.2
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,35.08
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,132.6
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
183146,Upper New Road Cheddar,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,157.5
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.36
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.46
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.89
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.44
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,33.42
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,24.25
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,36.22
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,94.6
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,146.0
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
183146,Upper New Road Cheddar,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,161.2
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.39
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,26.49
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,20.89
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,35.99
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
183146,Upper New Road Cheddar,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,27.0
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,22.83
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,35.52
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
183146,Upper New Road Cheddar,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,156.2
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.98
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
