Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,30.96
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,20.21
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,32.17
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,94.0
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
183146,Upper New Road Cheddar,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,143.6
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.73
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,64.9
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.22
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,34.79
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,18.17
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,40.12
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,117.7
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,150.8
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,176.5
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.78
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.39
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,29.72
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,19.24
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,39.11
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,102.5
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,130.8
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
183146,Upper New Road Cheddar,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,170.9
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,28.29
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,19.7
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,28.82
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.91
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.08
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,28.84
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,24.4
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,26.72
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
183146,Upper New Road Cheddar,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.8
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,27.42
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,23.92
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,23.22
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
183146,Upper New Road Cheddar,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.06
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.58
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.39
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,30.08
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,27.92
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,33.77
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,76.4
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
183146,Upper New Road Cheddar,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,149.9
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.15
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.0
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.66
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.97
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,30.54
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,30.88
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,31.06
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,74.4
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
183146,Upper New Road Cheddar,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.95
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,29.14
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,21.97
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,21.7
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,82.2
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,128.6
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
183146,Upper New Road Cheddar,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
