Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,23.94
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,18.69
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,23.11
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
183146,Upper New Road Cheddar,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.68
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,24.83
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,15.26
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,23.36
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,85.3
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.46
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,27.14
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,18.64
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,28.35
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,83.3
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
183146,Upper New Road Cheddar,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.23
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,34.95
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,21.47
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,32.67
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,97.7
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,152.5
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
183146,Upper New Road Cheddar,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,146.4
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.97
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.7
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.44
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,30.55
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,19.86
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,33.48
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,92.0
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,134.1
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
183146,Upper New Road Cheddar,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,148.2
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.87
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.46
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.78
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,34.73
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,22.7
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,27.44
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,95.4
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,151.0
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
183146,Upper New Road Cheddar,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,125.4
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.1
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.61
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.9
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,27.76
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,28.4
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,32.52
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,76.3
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
183146,Upper New Road Cheddar,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,144.3
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.29
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.31
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.43
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,29.61
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,27.53
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,35.94
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,131.2
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
183146,Upper New Road Cheddar,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,158.1
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.51
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.5
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,27.01
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,22.33
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,38.15
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,88.8
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
183146,Upper New Road Cheddar,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.09
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
