Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,25.99
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,31.68
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,96.4
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.65
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.21
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.75
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.47
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,28.25
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,21.84
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,40.24
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,92.9
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,126.8
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
183146,Upper New Road Cheddar,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,175.9
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.18
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.37
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,17.18
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.57
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,59.1
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.8
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,32.14
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,24.56
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,49.08
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,105.7
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,141.4
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
183146,Upper New Road Cheddar,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,211.2
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.2
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.66
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,61.0
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.87
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.3
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.37
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,29.5
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,23.86
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,40.45
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,130.7
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
183146,Upper New Road Cheddar,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.96
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.3
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.52
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,31.6
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,23.88
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,35.19
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,140.3
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
183146,Upper New Road Cheddar,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,155.1
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,26.21
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,25.27
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,27.26
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,74.0
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
183146,Upper New Road Cheddar,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.89
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.53
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.64
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.8
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.42
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,28.35
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,26.59
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,38.51
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
183146,Upper New Road Cheddar,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,169.7
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.6
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.08
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,69.5
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,31.64
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,20.68
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,37.58
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,101.4
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,140.1
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
183146,Upper New Road Cheddar,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,166.2
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.99
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,31.08
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,18.32
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,27.78
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,93.4
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,136.1
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,127.4
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.37
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.95
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
