Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,27.08
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,18.05
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,27.24
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,124.1
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.77
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,26.24
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,20.44
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,29.09
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
183146,Upper New Road Cheddar,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.67
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.14
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.28
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,25.31
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,19.43
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,31.31
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
183146,Upper New Road Cheddar,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,141.8
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.71
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.45
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.52
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,28.14
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,23.18
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,34.63
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
183146,Upper New Road Cheddar,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,154.0
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.2
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,28.23
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,19.76
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,26.92
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.55
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.1
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.59
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,29.51
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,18.26
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,29.53
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,90.0
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,130.0
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,133.2
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.2
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,27.42
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,21.11
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,31.27
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,85.6
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,144.1
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.32
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.83
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.87
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,31.05
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,26.37
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,39.71
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
183146,Upper New Road Cheddar,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,172.6
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.63
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.37
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.8
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,30.46
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,20.52
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,41.46
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,98.5
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,133.1
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,179.2
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.48
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.57
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
