Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,28.7
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,23.9
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,36.7
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,88.2
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
183146,Upper New Road Cheddar,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,159.8
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.37
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.84
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.37
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.23
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,26.67
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,26.02
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,41.62
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,87.9
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
183146,Upper New Road Cheddar,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,179.5
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.86
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,28.48
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,28.16
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,34.47
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,76.3
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
183146,Upper New Road Cheddar,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,152.0
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.97
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.49
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,24.73
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,28.83
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,29.6
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,124.2
183146,Upper New Road Cheddar,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.9
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.69
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.52
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,30.94
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,22.74
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,31.06
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
183146,Upper New Road Cheddar,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.29
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.18
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,29.61
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,20.75
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,31.87
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,88.9
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,131.9
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
183146,Upper New Road Cheddar,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.42
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.31
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,28.78
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,24.14
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,31.38
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
183146,Upper New Road Cheddar,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.47
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.89
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,30.72
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,34.87
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,29.1
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
183146,Upper New Road Cheddar,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,132.4
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.8
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.43
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,34.75
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,23.95
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,33.91
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,90.0
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
183146,Upper New Road Cheddar,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,150.4
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.03
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.75
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.01
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
