Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,33.14
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,27.61
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,32.86
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,80.4
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,147.1
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
183146,Upper New Road Cheddar,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,146.6
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.64
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.9
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.06
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.83
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,27.59
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,26.5
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,31.38
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
183146,Upper New Road Cheddar,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,141.6
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.64
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.09
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,24.68
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,24.7
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,28.08
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,71.7
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
183146,Upper New Road Cheddar,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,128.8
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.4
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,25.54
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,27.28
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,27.81
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,115.6
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
183146,Upper New Road Cheddar,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.15
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.66
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,23.13
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,21.62
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,29.65
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
183146,Upper New Road Cheddar,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,133.9
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.72
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.05
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,22.2
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,21.41
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,29.23
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
183146,Upper New Road Cheddar,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.84
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,19.17
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,23.3
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,23.49
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,67.8
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
183146,Upper New Road Cheddar,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,110.7
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.52
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,18.02
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,17.2
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,25.99
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,18.45
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,15.47
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,25.83
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,68.0
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
183146,Upper New Road Cheddar,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.89
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
