Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,19.26
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,16.46
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,21.47
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,17.39
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,16.41
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,19.68
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
183146,Upper New Road Cheddar,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,15.45
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,15.79
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,19.09
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,16.3
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,15.82
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,17.94
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.95
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,17.54
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,19.02
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,20.41
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
183146,Upper New Road Cheddar,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,16.05
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,14.27
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,17.39
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.2
183146,Upper New Road Cheddar,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,16.73
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,14.24
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,16.83
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
183146,Upper New Road Cheddar,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,14.94
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,13.02
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,16.39
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,14.95
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,13.06
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,16.1
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
