Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,13.68
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,13.04
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,15.94
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,11.58
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,14.86
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,16.09
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,11.77
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,14.53
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,15.65
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
183146,Upper New Road Cheddar,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,11.84
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,15.62
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,16.01
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
183146,Upper New Road Cheddar,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,12.01
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,16.54
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,15.97
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,10.69
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,14.51
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,16.58
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,10.58
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,16.61
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,19.09
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
183146,Upper New Road Cheddar,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,13.68
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,19.3
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,17.31
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
183146,Upper New Road Cheddar,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,14.64
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,21.74
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,17.77
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
183146,Upper New Road Cheddar,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
