Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,17.38
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,18.76
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,18.3
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,49.3
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
183146,Upper New Road Cheddar,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,14.29
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,18.58
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,18.49
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
183146,Upper New Road Cheddar,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,15.79
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,20.24
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,18.39
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
183146,Upper New Road Cheddar,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,88.8
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,16.41
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,19.27
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,18.54
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,15.7
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,18.9
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,16.99
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,14.7
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,19.64
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,16.57
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,14.78
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,19.14
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,17.03
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,14.5
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,19.83
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,16.83
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
183146,Upper New Road Cheddar,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,15.48
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,19.41
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,18.87
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
183146,Upper New Road Cheddar,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,16.24
