Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,20.85
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,16.74
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,90.3
183146,Upper New Road Cheddar,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,15.01
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,20.62
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,17.42
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
183146,Upper New Road Cheddar,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,14.67
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,19.72
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,17.73
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
183146,Upper New Road Cheddar,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,15.54
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,19.52
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,17.81
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
183146,Upper New Road Cheddar,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,15.97
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,19.7
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,18.48
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
183146,Upper New Road Cheddar,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,89.2
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,30.1
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,18.4
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,19.22
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,18.7
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
183146,Upper New Road Cheddar,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,89.4
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,30.2
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,15.13
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,19.27
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,20.85
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,53.7
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
183146,Upper New Road Cheddar,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,30.4
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,16.67
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,15.77
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,18.8
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,30.5
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,15.52
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,15.95
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,19.76
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
183146,Upper New Road Cheddar,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,15.68
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,16.93
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,22.27
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,54.5
