Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,40.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,18.71
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,16.29
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,21.69
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,40.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,19.23
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,17.55
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,21.1
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.31
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,22.92
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,16.4
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,20.73
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,65.5
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
183146,Upper New Road Cheddar,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,20.03
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,15.33
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,20.53
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,62.2
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,40.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,15.9
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,16.47
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,21.55
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,102.0
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,40.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,17.44
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,18.02
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,21.36
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.8
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,16.67
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,20.74
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,21.51
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
183146,Upper New Road Cheddar,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.48
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,40.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,17.24
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,25.36
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,24.02
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,63.0
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
183146,Upper New Road Cheddar,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,19.89
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,17.47
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,24.09
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,64.7
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.2
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
