Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,19.39
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,17.51
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,25.84
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,66.7
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,23.75
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,19.37
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,26.9
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,40.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.18
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,20.59
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,22.46
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,26.37
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
183146,Upper New Road Cheddar,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.6
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,22.9
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,19.84
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,28.18
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,73.2
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
183146,Upper New Road Cheddar,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,125.8
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,29.8
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,23.37
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,29.57
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,132.3
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
183146,Upper New Road Cheddar,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,130.9
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.42
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,33.68
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,25.71
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,26.91
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,147.3
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
183146,Upper New Road Cheddar,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.67
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,40.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.76
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,32.75
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,24.45
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,27.07
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,90.4
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
183146,Upper New Road Cheddar,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,124.2
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.27
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.32
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,28.18
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,25.43
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,26.5
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,126.7
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
183146,Upper New Road Cheddar,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.89
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,32.02
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,25.86
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,29.04
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,88.3
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,141.6
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
183146,Upper New Road Cheddar,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
