Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,40.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,28.14
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,27.38
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,32.85
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
183146,Upper New Road Cheddar,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.99
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,30.52
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,28.46
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,32.11
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,123.8
183146,Upper New Road Cheddar,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,145.2
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.13
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,40.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,30.39
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,28.4
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,30.76
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,90.0
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
183146,Upper New Road Cheddar,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.6
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.82
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,40.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.33
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.21
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.57
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,30.59
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,28.4
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,36.76
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,91.1
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,137.3
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
183146,Upper New Road Cheddar,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.8
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.31
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.35
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,33.83
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,29.25
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,35.12
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,92.6
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
183146,Upper New Road Cheddar,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,40.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.18
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.22
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,32.98
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,34.67
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,33.03
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,90.8
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.9
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
183146,Upper New Road Cheddar,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,148.3
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.74
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,40.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,14.02
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,59.4
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.15
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.97
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.38
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,30.1
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,38.68
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,33.2
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,36.22
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,94.9
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,168.8
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
183146,Upper New Road Cheddar,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,160.6
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.72
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,40.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,62.5
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.46
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.12
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.2
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.88
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.57
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,30.2
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,37.88
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,30.72
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,47.36
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,99.7
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,166.7
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
183146,Upper New Road Cheddar,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,203.9
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.51
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,40.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.21
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.08
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.54
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.5
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.35
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,38.89
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,32.76
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,44.32
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,97.6
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,169.6
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.1
183146,Upper New Road Cheddar,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,192.9
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.21
