Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.14
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,40.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,17.2
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.61
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,30.4
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,40.72
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,28.46
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,43.87
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,107.0
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,177.2
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,124.1
183146,Upper New Road Cheddar,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,190.8
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.91
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.4
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,40.0,N Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.89
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.64
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,30.5
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,40.64
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,29.52
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,47.0
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,110.5
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,178.2
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,128.2
183146,Upper New Road Cheddar,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,204.0
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.99
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.52
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,40.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.8
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.45
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.71
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.9
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,44.66
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,31.87
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,49.6
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,117.1
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,194.3
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,137.7
183146,Upper New Road Cheddar,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,214.9
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.62
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,40.0,N Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.29
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.67
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.45
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.92
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.51
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,35.31
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,33.36
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,55.73
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,119.3
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,154.9
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,142.3
183146,Upper New Road Cheddar,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,239.2
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.27
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.53
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,40.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.67
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.22
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.81
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.24
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.2
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,31.0
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,37.19
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,35.1
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,56.2
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,111.8
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,162.7
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,149.7
183146,Upper New Road Cheddar,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,239.5
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.47
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.53
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,40.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,66.9
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.33
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.07
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.06
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,31.2
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,36.02
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,40.47
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,56.24
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,107.4
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,159.1
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,171.5
183146,Upper New Road Cheddar,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,240.3
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.68
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,40.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.48
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.38
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.76
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.22
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,31.4
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,31.99
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,35.29
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,55.88
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,114.0
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,143.7
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,150.4
183146,Upper New Road Cheddar,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,239.0
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.93
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,40.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.45
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.99
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.49
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.58
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.4
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.6
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,31.6
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,39.45
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,35.67
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,48.5
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,94.7
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,172.1
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,152.1
183146,Upper New Road Cheddar,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,209.8
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.47
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.63
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,40.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,66.2
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.66
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.91
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.38
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.84
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.7
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.37
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.7
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.86
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,31.7
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,39.28
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,38.75
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,47.3
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,170.7
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,164.2
183146,Upper New Road Cheddar,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,205.0
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.06
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,17.7
