Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,40.0,N Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.68
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.88
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.12
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,31.8
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,42.51
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,35.23
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,45.67
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,100.0
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,182.4
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,149.5
183146,Upper New Road Cheddar,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,197.3
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.39
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,12.47
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,40.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.84
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.49
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.15
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.1
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.42
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.51
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.03
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,31.7
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,48.87
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,37.11
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,45.02
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,109.3
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,208.7
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,157.3
183146,Upper New Road Cheddar,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,194.5
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.76
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.93
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,40.0,N Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,16.04
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.45
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,68.6
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,19.58
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.9
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.59
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.7
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,31.7
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,56.27
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,29.56
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,54.88
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,154.4
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,238.7
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
183146,Upper New Road Cheddar,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,234.7
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.92
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,40.0,N Current (RMS),A,54.5
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,79.8
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.38
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.5
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.56
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.38
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,31.6
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,42.43
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,29.01
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,59.68
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,139.4
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.3
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
183146,Upper New Road Cheddar,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,254.2
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.88
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.67
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.85
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,40.0,N Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,66.6
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,75.4
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.51
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,66.7
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.11
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,62.3
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.71
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,66.8
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,93.7
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,31.5
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,46.78
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,30.82
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,65.17
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,150.1
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,198.6
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,130.8
183146,Upper New Road Cheddar,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,276.2
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.32
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.54
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.86
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,40.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.51
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.46
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.14
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.93
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.11
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,31.4
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,47.27
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,31.21
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,56.36
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,127.4
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,200.3
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
183146,Upper New Road Cheddar,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,240.0
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.74
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.58
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.05
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,40.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.0
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.67
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.71
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.03
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.57
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,31.3
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,36.45
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,33.46
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,62.05
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,127.6
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,157.2
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
183146,Upper New Road Cheddar,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,262.6
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.16
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,18.93
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,40.0,N Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.91
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.78
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,68.3
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,31.2
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,24.99
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,33.96
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,61.86
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,142.5
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,143.1
183146,Upper New Road Cheddar,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,261.1
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.4
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.99
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.68
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,40.0,N Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.53
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.82
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.9
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.05
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,31.1
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,27.75
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,32.0
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,53.57
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,113.9
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,134.9
183146,Upper New Road Cheddar,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,228.3
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.33
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,40.0,N Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
