Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,69.7
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,16.6
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.13
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.9
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.45
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.84
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.7
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,31.0
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,30.0
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,26.08
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,54.16
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,129.0
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.3
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
183146,Upper New Road Cheddar,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,231.7
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.55
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,40.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.64
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.53
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,23.73
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,27.7
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,45.61
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,105.0
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,107.7
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
183146,Upper New Road Cheddar,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,198.7
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.66
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.09
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,40.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.3
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.95
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.2
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.1
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,22.76
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,32.92
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,47.4
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,104.0
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,139.4
183146,Upper New Road Cheddar,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,204.1
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.89
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.66
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,40.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.05
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.99
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,30.92
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,30.08
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,38.86
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,127.9
183146,Upper New Road Cheddar,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,171.1
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.32
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.45
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,40.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.02
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.21
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.85
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,26.75
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,29.28
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,37.77
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,120.6
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,125.9
183146,Upper New Road Cheddar,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,169.1
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.98
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,40.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.43
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.7
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.93
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,23.19
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,22.41
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,37.51
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,98.1
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
183146,Upper New Road Cheddar,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,168.8
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.96
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,40.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.63
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.14
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,54.8
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,30.5
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,23.46
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,21.93
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,40.41
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,104.6
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,97.4
183146,Upper New Road Cheddar,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,179.6
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.48
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,40.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.52
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,14.1
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,17.88
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,29.0
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,40.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,30.1
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,12.17
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,17.84
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,22.8
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,76.2
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,40.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
