Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.47
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,17.59
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,15.04
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
183146,Upper New Road Cheddar,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.06
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,40.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,16.85
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,14.0
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,18.49
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
183146,Upper New Road Cheddar,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.07
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.58
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,40.0,N Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,15.94
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,14.36
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,22.12
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
183146,Upper New Road Cheddar,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.2
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,16.75
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,40.0,N Current (RMS),A,66.1
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,72.7
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,17.85
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,14.32
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,29.05
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,89.4
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
183146,Upper New Road Cheddar,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.29
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.99
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,40.0,N Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,17.64
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,10.59
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,22.45
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.18
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.11
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,40.0,N Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,19.7
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,12.92
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,23.33
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.89
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,40.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,19.57
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,15.19
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,19.96
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,76.3
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,93.8
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
183146,Upper New Road Cheddar,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,40.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,21.11
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,19.23
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,23.69
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,18.29
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,17.19
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,19.17
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,73.1
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,40.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
