Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.68
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,14.61
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,20.52
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,15.24
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,74.4
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
183146,Upper New Road Cheddar,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.24
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.17
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,40.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,16.07
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,19.61
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,16.97
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,75.9
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
183146,Upper New Road Cheddar,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,40.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.74
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,17.11
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,15.8
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,13.23
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,71.8
183146,Upper New Road Cheddar,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,40.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.98
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,21.06
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,20.74
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,14.97
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,85.4
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,98.5
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,40.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.23
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,23.09
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,19.99
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,25.03
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
183146,Upper New Road Cheddar,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,117.1
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,40.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,21.93
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,26.29
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,24.72
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,112.6
183146,Upper New Road Cheddar,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.64
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,40.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.81
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,25.56
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,26.22
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,26.33
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,71.1
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,115.6
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
183146,Upper New Road Cheddar,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.31
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,40.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.28
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,23.39
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,24.52
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,27.24
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
183146,Upper New Road Cheddar,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.47
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.2
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,22.16
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,23.45
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,27.91
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,69.5
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
183146,Upper New Road Cheddar,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,40.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
