Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,23.45
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,23.09
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,27.07
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,72.1
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
183146,Upper New Road Cheddar,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,124.1
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,22.59
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,20.43
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,28.92
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,76.3
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,105.8
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,25.03
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,18.75
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,24.33
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
183146,Upper New Road Cheddar,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,40.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.02
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,22.13
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,21.94
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,28.68
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,73.0
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
183146,Upper New Road Cheddar,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,40.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.2
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,20.52
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,24.96
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,22.81
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,71.2
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
183146,Upper New Road Cheddar,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.38
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,40.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,16.1
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,27.14
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,20.3
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
183146,Upper New Road Cheddar,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,16.84
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,20.71
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,23.62
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,82.9
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.69
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,40.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.89
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,21.34
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,25.14
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,29.69
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,110.7
183146,Upper New Road Cheddar,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,137.1
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.05
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,40.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.84
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,22.82
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,26.29
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,35.39
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
183146,Upper New Road Cheddar,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,157.6
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
