Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,24.75
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,23.83
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,28.47
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,73.2
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,104.7
183146,Upper New Road Cheddar,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,130.1
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,40.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,23.39
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,22.08
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,24.01
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,72.2
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
183146,Upper New Road Cheddar,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,112.4
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.86
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.2
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,40.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,24.18
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,25.58
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,25.72
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,75.3
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
183146,Upper New Road Cheddar,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,18.45
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,26.69
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,26.82
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
183146,Upper New Road Cheddar,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.97
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,40.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,66.6
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,26.83
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,36.02
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,30.18
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,84.5
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,156.1
183146,Upper New Road Cheddar,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,137.7
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.04
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.47
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,40.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,30.14
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,25.39
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,30.08
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
183146,Upper New Road Cheddar,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.25
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,40.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.69
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.27
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,32.02
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,24.81
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,33.02
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,89.1
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,142.1
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
183146,Upper New Road Cheddar,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,149.3
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,40.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,12.34
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,53.7
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.88
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,32.23
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,26.27
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,35.02
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,89.7
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
183146,Upper New Road Cheddar,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,157.2
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.09
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.34
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,40.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.15
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,30.22
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,28.81
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,32.46
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
183146,Upper New Road Cheddar,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,145.9
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.9
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.47
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,40.0,N Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.82
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
