Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.38
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.71
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,60.3
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,36.27
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,32.12
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,40.89
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,86.5
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,157.8
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
183146,Upper New Road Cheddar,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,178.4
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.91
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,40.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.47
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.4
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,34.1
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,24.95
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,36.92
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,95.4
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,149.9
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
183146,Upper New Road Cheddar,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.19
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,40.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,52.3
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.49
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,32.98
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,24.74
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,32.67
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,146.3
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
183146,Upper New Road Cheddar,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.34
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,40.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.35
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,28.51
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,25.88
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,34.63
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
183146,Upper New Road Cheddar,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.45
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.55
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,33.64
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,28.19
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,30.87
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,83.9
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,121.6
183146,Upper New Road Cheddar,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.75
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.88
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.84
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,29.95
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,27.41
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,36.44
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,84.6
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,134.8
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
183146,Upper New Road Cheddar,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.71
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,40.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.91
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,26.44
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,22.9
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,38.74
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
183146,Upper New Road Cheddar,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.43
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,40.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.6
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,29.98
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,23.55
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,36.98
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
183146,Upper New Road Cheddar,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,163.1
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.08
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,40.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.48
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,35.35
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,22.38
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,32.9
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,90.9
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,154.7
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
183146,Upper New Road Cheddar,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,145.7
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,40.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
