Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,31.07
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,23.01
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,29.21
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,86.5
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
183146,Upper New Road Cheddar,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.67
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.98
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,23.64
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,22.61
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,31.93
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
183146,Upper New Road Cheddar,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.77
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.02
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,23.01
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,25.17
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,28.44
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,109.2
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
183146,Upper New Road Cheddar,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,40.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,23.68
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,23.05
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,23.57
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,72.4
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
183146,Upper New Road Cheddar,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,40.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,21.58
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,21.48
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,27.19
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
183146,Upper New Road Cheddar,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,125.2
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,40.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.59
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,20.93
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,19.54
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,27.65
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,127.9
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.32
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,40.0,N Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.76
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,21.58
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,18.35
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,34.78
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,89.2
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.61
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,40.0,N Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,18.94
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,23.9
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,34.8
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,87.5
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
183146,Upper New Road Cheddar,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,157.0
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.69
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,40.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,16.6
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,29.75
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,23.88
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,129.9
183146,Upper New Road Cheddar,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.64
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,40.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
