Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,19.17
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,29.04
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,19.98
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
183146,Upper New Road Cheddar,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.99
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,40.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,21.93
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,30.23
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,21.27
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,71.4
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,128.4
183146,Upper New Road Cheddar,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,40.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.6
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,16.59
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,30.46
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,20.14
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
183146,Upper New Road Cheddar,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.71
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,40.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,13.18
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,30.49
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,17.54
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,131.4
183146,Upper New Road Cheddar,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.88
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,40.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,14.83
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,29.76
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,18.34
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
183146,Upper New Road Cheddar,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.53
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,40.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,16.21
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,31.83
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,19.55
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
183146,Upper New Road Cheddar,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,40.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,14.94
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,27.69
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,16.12
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,71.3
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
183146,Upper New Road Cheddar,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.93
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,40.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,17.27
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,28.31
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,17.2
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,69.5
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,122.1
183146,Upper New Road Cheddar,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.5
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,40.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,19.31
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,30.25
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,16.13
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,74.7
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
183146,Upper New Road Cheddar,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.31
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,40.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
