Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,14.01
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,29.36
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,19.39
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,72.0
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
183146,Upper New Road Cheddar,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.2
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,40.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,12.08
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,28.91
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,16.0
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,76.7
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
183146,Upper New Road Cheddar,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,11.92
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,29.95
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,15.68
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
183146,Upper New Road Cheddar,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.56
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,40.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,13.49
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,29.27
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,16.35
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
183146,Upper New Road Cheddar,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.21
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,40.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,12.89
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,29.12
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,14.83
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,124.5
183146,Upper New Road Cheddar,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.85
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,40.0,N Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,53.7
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,13.49
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,33.4
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,16.4
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,87.5
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,141.4
183146,Upper New Road Cheddar,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.3
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,40.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.23
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,13.38
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,30.62
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,15.52
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,78.2
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,129.9
183146,Upper New Road Cheddar,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,40.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,12.91
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,29.25
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,15.65
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
183146,Upper New Road Cheddar,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.85
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,40.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,12.63
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,29.43
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,17.9
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
183146,Upper New Road Cheddar,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.52
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
