Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,14.81
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,29.21
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,17.39
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
183146,Upper New Road Cheddar,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.92
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,40.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.56
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,15.74
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,30.23
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,17.12
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,71.3
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
183146,Upper New Road Cheddar,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.64
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,40.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,13.11
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,29.31
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,16.71
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,72.4
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
183146,Upper New Road Cheddar,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,40.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,11.91
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,28.65
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,17.84
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,122.5
183146,Upper New Road Cheddar,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.2
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,40.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,12.35
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,29.56
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,18.97
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
183146,Upper New Road Cheddar,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.11
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,40.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,11.61
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,28.68
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,16.82
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
183146,Upper New Road Cheddar,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.68
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,11.86
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,29.64
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,16.92
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,74.1
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
183146,Upper New Road Cheddar,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.71
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,40.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,12.28
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,29.69
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,15.54
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
183146,Upper New Road Cheddar,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.79
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,40.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.66
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,12.01
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,29.33
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,16.09
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
183146,Upper New Road Cheddar,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.23
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,40.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
