Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,12.26
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,29.49
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,16.6
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,77.1
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
183146,Upper New Road Cheddar,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.36
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,40.0,N Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.3
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,12.82
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,31.99
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,15.89
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,134.7
183146,Upper New Road Cheddar,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.07
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,40.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,12.41
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,30.9
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,16.14
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,130.6
183146,Upper New Road Cheddar,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.1
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,40.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,15.56
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,29.3
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,16.46
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,73.2
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
183146,Upper New Road Cheddar,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.04
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,15.21
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,29.43
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,16.23
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,74.7
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,125.4
183146,Upper New Road Cheddar,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.21
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,40.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,12.62
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,29.41
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,16.32
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
183146,Upper New Road Cheddar,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.3
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,40.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,12.91
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,30.29
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,17.46
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,78.2
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
183146,Upper New Road Cheddar,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.34
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,40.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,12.79
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,29.37
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,17.52
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
183146,Upper New Road Cheddar,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.75
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,40.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,13.53
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,31.45
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,17.37
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
183146,Upper New Road Cheddar,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.13
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,40.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
