Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,31.7
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,15.89
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,23.37
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,20.32
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
183146,Upper New Road Cheddar,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.04
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,40.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,31.8
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,16.72
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,25.38
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,22.87
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,59.2
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,108.9
183146,Upper New Road Cheddar,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.97
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,40.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,31.9
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,20.03
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,26.86
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,20.69
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
183146,Upper New Road Cheddar,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.14
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,40.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,32.0
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,21.85
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,27.07
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,20.97
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,61.9
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
183146,Upper New Road Cheddar,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.14
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,40.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,32.2
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,19.11
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,27.23
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,20.95
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,62.3
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
183146,Upper New Road Cheddar,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,98.6
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,40.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,32.3
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,18.21
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,21.72
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,21.82
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
183146,Upper New Road Cheddar,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,40.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,32.4
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,17.86
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,20.3
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,24.17
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
183146,Upper New Road Cheddar,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,40.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,30.0,N Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,32.6
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,19.61
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,23.17
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,25.06
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
183146,Upper New Road Cheddar,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,32.7
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,20.32
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,22.13
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,27.15
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,63.2
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,95.5
183146,Upper New Road Cheddar,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,122.9
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,40.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.79
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,30.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
