Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,32.8
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,20.21
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,21.67
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,30.07
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
183146,Upper New Road Cheddar,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,134.3
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,40.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.38
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,30.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,32.9
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,24.12
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,21.5
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,28.76
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
183146,Upper New Road Cheddar,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.38
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,30.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,33.0
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,21.29
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,23.66
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,28.63
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,69.2
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,98.8
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
183146,Upper New Road Cheddar,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,40.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,30.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,51.4
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,33.0
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,22.87
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,30.42
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,31.31
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
183146,Upper New Road Cheddar,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.4
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,40.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.9
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.19
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,30.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.67
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,33.1
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,24.12
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,37.29
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,39.59
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,83.0
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,157.8
183146,Upper New Road Cheddar,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,172.9
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.46
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,30.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.29
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.81
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,33.2
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,23.89
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,32.18
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,35.5
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,77.6
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
183146,Upper New Road Cheddar,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,157.7
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.25
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,30.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.47
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,33.3
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,26.01
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,30.92
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,36.84
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
183146,Upper New Road Cheddar,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,164.0
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,40.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.53
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.39
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,33.3
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,28.48
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,31.8
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,36.37
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,136.8
183146,Upper New Road Cheddar,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,162.2
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,40.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.18
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.82
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.18
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,33.4
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,29.65
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,32.28
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,36.09
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,84.7
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,132.5
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,138.9
183146,Upper New Road Cheddar,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,161.9
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.59
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.8
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,40.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.59
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,30.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
