Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,33.4
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,27.74
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,34.9
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,37.91
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,87.1
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,126.7
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,150.1
183146,Upper New Road Cheddar,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,169.2
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.38
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.71
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,40.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.53
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.5
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,30.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.4
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.27
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.21
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,33.5
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,27.47
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,35.67
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,37.75
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,87.8
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.3
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,153.9
183146,Upper New Road Cheddar,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,169.3
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.55
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.5
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,40.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,62.7
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.5
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,30.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,63.2
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.18
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.95
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,33.5
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,31.83
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,35.04
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,49.46
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,101.5
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,141.4
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,150.1
183146,Upper New Road Cheddar,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,214.4
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.75
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.39
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.74
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.21
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,16.78
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,30.0,N Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,72.0
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.61
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.23
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,33.6
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,27.78
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,40.08
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,47.16
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,105.2
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,169.0
183146,Upper New Road Cheddar,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,204.7
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.4
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,40.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.01
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,13.31
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,30.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.74
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.43
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,33.7
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,34.37
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,38.92
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,38.23
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,88.8
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.7
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
183146,Upper New Road Cheddar,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,167.2
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.75
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.88
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,40.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,54.9
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.52
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.06
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,30.0,N Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.95
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,33.8
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,30.22
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,34.42
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,44.64
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,92.0
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.6
183146,Upper New Road Cheddar,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,192.7
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,40.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.29
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.99
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,30.0,N Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.67
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,33.9
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,29.15
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,34.8
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,40.12
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,88.8
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,148.3
183146,Upper New Road Cheddar,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,175.4
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.88
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,40.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.9
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,15.59
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,30.0,N Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,66.8
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.17
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,34.0
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,32.21
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,33.55
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,40.68
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,88.5
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,141.4
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,143.9
183146,Upper New Road Cheddar,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,178.0
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.84
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.87
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,40.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.95
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,30.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.08
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,34.1
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,33.68
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,34.3
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,33.0
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.8
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,145.9
183146,Upper New Road Cheddar,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.97
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.84
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,40.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.85
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
