Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,34.3
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,34.29
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,30.32
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,29.81
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,93.4
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
183146,Upper New Road Cheddar,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.85
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,40.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.23
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,29.82
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,33.63
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,28.32
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,92.0
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.2
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
183146,Upper New Road Cheddar,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.59
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,40.0,N Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.74
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,30.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.33
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.24
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,34.7
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,26.19
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,34.36
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,33.71
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,87.5
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,146.2
183146,Upper New Road Cheddar,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,150.4
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.38
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,40.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.71
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.84
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,30.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.28
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,42.7
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,34.9
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,32.28
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,37.45
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,33.87
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,86.8
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,142.4
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,158.6
183146,Upper New Road Cheddar,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,150.9
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,40.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.86
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.86
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,30.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.69
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.32
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,58.9
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,35.2
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,33.94
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,31.81
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,36.13
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,149.8
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
183146,Upper New Road Cheddar,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,160.6
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.95
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.04
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,40.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.29
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.45
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,30.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.14
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.35
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,35.5
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,38.91
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,42.18
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,38.87
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,170.9
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,180.7
183146,Upper New Road Cheddar,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,171.4
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.45
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,40.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.87
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,35.8
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,34.34
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,37.43
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,33.06
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,89.5
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,160.5
183146,Upper New Road Cheddar,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,148.5
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.64
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,40.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.1
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.41
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.58
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,30.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.9
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.88
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.16
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,36.1
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,40.15
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,43.63
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,37.97
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,88.9
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,175.1
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,185.7
183146,Upper New Road Cheddar,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,168.3
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.77
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,40.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.18
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.56
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,30.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.16
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.56
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,36.3
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,31.41
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,43.06
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,40.3
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,90.7
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,184.2
183146,Upper New Road Cheddar,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,177.5
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.16
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,40.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.69
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,30.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.39
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.06
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.34
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
