Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,36.4
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,31.91
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,43.94
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,38.58
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,186.2
183146,Upper New Road Cheddar,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,169.6
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.91
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,40.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.02
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.54
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,30.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,44.9
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.54
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.24
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,36.5
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,43.24
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,42.48
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,36.62
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,99.8
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,188.0
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,180.2
183146,Upper New Road Cheddar,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,162.4
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,40.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.8
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.52
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.03
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,30.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,59.0
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,57.1
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.32
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,36.4
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,41.17
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,40.62
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,37.78
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,89.4
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,177.0
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,171.9
183146,Upper New Road Cheddar,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,165.7
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.17
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.76
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,40.0,N Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.19
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.15
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,30.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.9
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.37
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.58
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,36.3
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,42.99
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,36.98
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,35.02
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,93.1
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,183.2
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,157.1
183146,Upper New Road Cheddar,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,154.1
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.18
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.11
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,40.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.77
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,30.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.01
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,64.6
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,36.2
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,32.19
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,41.06
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,31.62
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,84.9
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,173.1
183146,Upper New Road Cheddar,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,141.8
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.64
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.89
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,40.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.85
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,30.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.36
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.54
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,36.1
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,28.74
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,41.9
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,34.45
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,87.1
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,176.9
183146,Upper New Road Cheddar,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,40.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.54
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.96
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,30.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,60.7
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.52
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,36.0
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,23.45
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,32.05
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,41.86
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,92.3
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,136.0
183146,Upper New Road Cheddar,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,181.6
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.14
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.36
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,40.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,13.88
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,30.0,N Current (RMS),A,35.0
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,59.6
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.52
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.31
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,35.9
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,27.82
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,31.11
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,42.1
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,131.9
183146,Upper New Road Cheddar,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,181.9
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.16
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,40.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.89
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,30.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.75
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,35.8
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,25.51
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,23.18
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,36.96
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,113.8
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
183146,Upper New Road Cheddar,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,161.9
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.7
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,40.0,N Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.6
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,30.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.37
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
