Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,35.7
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,25.28
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,20.39
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,33.0
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,86.4
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
183146,Upper New Road Cheddar,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.03
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,40.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,30.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.2
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.21
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,35.6
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,26.5
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,20.5
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,35.03
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,91.4
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
183146,Upper New Road Cheddar,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,153.7
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.83
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,40.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,30.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,35.3
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,26.65
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,19.33
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,24.29
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,89.7
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
183146,Upper New Road Cheddar,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.57
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,30.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.65
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,35.1
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,23.98
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,14.45
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,19.99
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,91.7
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
183146,Upper New Road Cheddar,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.64
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,40.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,34.9
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,23.11
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,10.4
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,14.39
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,99.4
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.1
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,40.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,30.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,34.7
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,20.77
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,13.44
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,89.7
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.66
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.21
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,30.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,12.26
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,9.5
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,9.33
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,74.9
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.92
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,34.7
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,16.75
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,14.31
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,13.71
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.95
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.82
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,34.8
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,22.52
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,21.92
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,26.91
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,76.8
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
183146,Upper New Road Cheddar,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,40.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,30.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,34.8
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
