Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,17.83
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,17.28
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,21.36
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,87.7
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
183146,Upper New Road Cheddar,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.13
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,30.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.75
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,34.6
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,11.2
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,9.49
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,10.03
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,73.9
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
183146,Upper New Road Cheddar,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.35
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,40.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,9.95
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,12.52
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,11.34
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,70.8
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.49
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.08
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.37
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,34.4
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,7.95
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,9.81
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,6.88
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,76.5
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,40.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,34.6
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,14.35
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,12.95
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,17.03
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,72.7
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
183146,Upper New Road Cheddar,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,34.7
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,18.99
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,14.65
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,22.65
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,78.1
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
183146,Upper New Road Cheddar,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,34.7
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,16.35
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,15.34
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,17.16
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
183146,Upper New Road Cheddar,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.82
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.51
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-2.93
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.51
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,9.27
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,7.89
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,74.1
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,34.5
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,13.82
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,12.31
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,21.41
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
183146,Upper New Road Cheddar,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.2
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,34.4
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
