Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,11.48
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,16.59
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.0
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,34.3
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,9.77
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,9.67
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,10.27
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.09
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.62
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,34.2
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,14.27
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,14.5
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,80.5
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.71
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,34.0
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,17.72
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,9.94
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,12.69
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,85.3
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
183146,Upper New Road Cheddar,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.58
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.53
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.35
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-2.93
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,33.8
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,13.91
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,88.7
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.14
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,33.7
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,15.47
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,11.22
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,86.0
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,33.4
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,17.18
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,10.32
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,14.52
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
183146,Upper New Road Cheddar,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.26
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.29
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.34
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,33.1
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,14.71
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,11.54
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.75
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,32.8
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,16.97
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,7.82
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,83.1
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.99
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.22
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,32.4
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
