Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,13.3
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,10.66
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,79.9
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.21
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.03
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.01
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,32.0
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,14.53
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.17
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.46
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,31.7
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,19.22
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,16.09
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,93.4
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
183146,Upper New Road Cheddar,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.75
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.63
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,31.4
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,17.26
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,14.26
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,84.7
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.31
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.89
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.92
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,31.2
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,20.66
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,6.84
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,14.05
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,96.2
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.51
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.26
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,40.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.41
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,31.0
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,17.13
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,14.55
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,86.9
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,40.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.58
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,12.99
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,9.11
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,11.62
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.69
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,40.0,N Current (RMS),A,41.7
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.03
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.88
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,21.26
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,100.7
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.01
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.08
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,30.4
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,16.85
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,87.0
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
183146,Upper New Road Cheddar,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.84
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-2.26
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,30.2
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,16.87
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,9.84
