Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.51
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.65
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,15.38
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,12.52
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,9.27
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,78.2
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
183146,Upper New Road Cheddar,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.18
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,40.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.59
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,17.47
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,10.72
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,10.67
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.45
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,40.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.28
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,20.6
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,14.21
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,14.91
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
183146,Upper New Road Cheddar,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.5
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,18.75
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,18.59
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,18.15
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,72.3
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
183146,Upper New Road Cheddar,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.01
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,19.07
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,15.58
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,11.93
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
183146,Upper New Road Cheddar,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.18
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.89
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,15.24
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,24.87
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,15.29
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,82.9
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
183146,Upper New Road Cheddar,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,19.13
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,19.05
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,19.8
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,86.4
183146,Upper New Road Cheddar,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,26.25
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,14.29
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,16.05
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,92.1
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
183146,Upper New Road Cheddar,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.07
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,24.95
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,19.32
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,35.94
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,94.3
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
