Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
183146,Upper New Road Cheddar,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,161.5
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.11
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,23.85
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,21.8
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,24.14
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,110.3
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
183146,Upper New Road Cheddar,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.87
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.17
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.78
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,33.62
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,18.17
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,24.56
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,93.3
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.62
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,30.97
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,15.98
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,27.56
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,92.8
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,134.7
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.62
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,28.71
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,20.1
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,28.84
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,130.8
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.2
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,29.9
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,21.71
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,29.48
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,79.9
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,95.6
183146,Upper New Road Cheddar,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.07
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.79
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,62.8
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,27.36
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,23.58
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,29.76
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,82.1
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
183146,Upper New Road Cheddar,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,137.3
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.96
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,31.21
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,18.22
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,30.37
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,89.8
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,138.6
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.14
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,22.18
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,19.49
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,26.63
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,71.7
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.67
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.46
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.23
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,21.53
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,21.11
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,22.29
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
183146,Upper New Road Cheddar,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
