Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.71
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,25.61
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,21.47
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,23.51
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,71.2
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
183146,Upper New Road Cheddar,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.7
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.56
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,23.65
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,22.69
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,30.7
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
183146,Upper New Road Cheddar,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,136.3
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,25.7
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,23.94
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,21.42
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,26.0
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,76.6
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,97.3
183146,Upper New Road Cheddar,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.45
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,21.5
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,21.06
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,24.72
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,94.4
183146,Upper New Road Cheddar,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,115.4
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.36
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,25.3
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,25.5
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,17.55
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,25.05
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,80.4
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,15.07
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,64.0
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,24.14
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,16.79
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,29.59
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,83.1
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.83
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.51
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,22.99
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,21.97
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,27.53
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
183146,Upper New Road Cheddar,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,40.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,24.9
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,22.35
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,24.41
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,22.32
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,66.8
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
183146,Upper New Road Cheddar,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.95
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,40.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,24.9
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,20.33
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,21.57
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,22.67
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,64.6
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
183146,Upper New Road Cheddar,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
