Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.8
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,40.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,24.9
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,16.49
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,22.71
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,21.76
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,61.7
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
183146,Upper New Road Cheddar,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.27
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,17.47
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,18.27
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,23.65
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,59.7
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
183146,Upper New Road Cheddar,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.18
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,14.43
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,17.46
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,22.33
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
183146,Upper New Road Cheddar,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,13.25
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,16.19
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,19.9
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,95.7
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,40.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,12.57
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,12.78
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,18.43
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,55.8
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,40.0,N Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,25.2
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,17.13
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,13.51
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,21.41
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,102.1
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,40.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,25.3
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,16.32
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,14.46
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,21.09
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,56.5
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
183146,Upper New Road Cheddar,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,100.9
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,25.3
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,14.91
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,14.04
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,17.82
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,40.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,25.4
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,11.7
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,14.78
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,18.37
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,50.4
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.48
