Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,40.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,13.03
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,14.6
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,18.65
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
183146,Upper New Road Cheddar,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,15.61
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,14.42
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,19.97
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,95.3
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,25.7
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,13.72
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,14.11
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,14.92
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.8
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,11.79
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,14.2
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,14.74
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
183146,Upper New Road Cheddar,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,11.95
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,15.12
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,15.22
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,11.66
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,15.95
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,15.47
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
183146,Upper New Road Cheddar,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,12.26
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,14.81
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,16.72
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,12.14
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,14.89
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,19.59
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,11.62
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,14.77
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,15.82
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
