Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,11.28
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,13.99
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,16.16
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,11.12
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,15.26
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,18.0
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
183146,Upper New Road Cheddar,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,10.71
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,15.54
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,17.4
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
183146,Upper New Road Cheddar,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,14.77
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,14.8
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,16.15
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,82.9
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,15.69
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,14.93
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,16.37
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,12.34
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,15.36
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,24.8
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,11.15
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,14.97
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,24.27
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.16
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,11.69
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,14.85
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,24.36
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,60.1
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
183146,Upper New Road Cheddar,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,12.25
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,15.87
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,20.29
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,65.9
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
183146,Upper New Road Cheddar,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.68
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
