Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.2
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,14.06
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,15.32
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,19.84
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,15.48
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,14.21
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,18.97
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,52.3
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
183146,Upper New Road Cheddar,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,14.34
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,14.61
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,18.78
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
183146,Upper New Road Cheddar,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,27.9
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,12.02
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,15.19
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,17.83
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,49.6
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
183146,Upper New Road Cheddar,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,28.1
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,12.52
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,15.57
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,18.84
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
183146,Upper New Road Cheddar,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,91.7
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,28.2
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,15.83
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,15.35
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,18.96
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
183146,Upper New Road Cheddar,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,17.46
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,15.25
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,20.66
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.93
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.03
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.4
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,13.54
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,20.41
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,26.22
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,62.3
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
183146,Upper New Road Cheddar,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.22
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,40.0,N Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.7
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,14.16
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,21.26
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,22.64
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
183146,Upper New Road Cheddar,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.2
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,40.0,N Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
