Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.6
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,14.81
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,17.2
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,20.34
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
183146,Upper New Road Cheddar,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,40.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,28.8
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,15.95
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,16.2
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,17.68
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
183146,Upper New Road Cheddar,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,40.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,15.81
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,16.45
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,17.33
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,56.3
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.75
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,29.0
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,17.09
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,17.38
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,20.0
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,56.5
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
183146,Upper New Road Cheddar,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,17.5
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,17.98
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,24.39
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.3
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,20.17
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,17.69
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,22.48
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,61.9
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
183146,Upper New Road Cheddar,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,40.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,17.71
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,18.31
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,23.84
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,62.9
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
183146,Upper New Road Cheddar,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,29.4
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,21.45
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,18.17
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,23.22
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,68.6
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
183146,Upper New Road Cheddar,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.47
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.42
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,25.59
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,18.74
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,22.69
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,76.5
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,40.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
