Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,20.58
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,21.04
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,23.06
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,69.2
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
183146,Upper New Road Cheddar,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,29.7
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,19.76
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,22.02
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,24.26
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
183146,Upper New Road Cheddar,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,40.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.26
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,20.06
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,21.38
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,24.35
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
183146,Upper New Road Cheddar,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.32
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,40.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.9
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,23.96
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,21.51
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,26.91
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
183146,Upper New Road Cheddar,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,123.1
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.44
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,40.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.25
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.98
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,25.55
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,20.39
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,28.91
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
183146,Upper New Road Cheddar,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.42
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,40.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.93
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.3
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,23.33
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,24.9
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,31.0
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,79.7
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
183146,Upper New Road Cheddar,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.42
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,30.1
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,26.53
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,22.78
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,32.43
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,87.2
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.9
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
183146,Upper New Road Cheddar,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.02
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.33
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,40.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.4
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.99
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.11
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,30.2
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,26.75
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,24.68
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,39.49
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,92.0
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
183146,Upper New Road Cheddar,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,171.3
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,40.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.85
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,14.16
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.95
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.76
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,29.21
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,26.78
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,41.42
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,95.8
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
183146,Upper New Road Cheddar,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,180.0
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.38
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
