Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.91
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.32
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,51.5
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,27.44
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,25.2
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,41.77
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,100.6
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,110.7
183146,Upper New Road Cheddar,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,182.5
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.42
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.28
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,38.3
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.1
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,30.4
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,25.66
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,24.02
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,40.69
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,99.3
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
183146,Upper New Road Cheddar,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,178.6
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.35
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,40.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.97
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.28
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.26
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.51
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,30.5
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,28.58
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,26.39
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,39.34
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,96.6
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,129.9
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,114.6
183146,Upper New Road Cheddar,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,175.0
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,40.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.41
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,66.5
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.39
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.33
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.4
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,30.5
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,29.07
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,24.89
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,43.78
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,107.4
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
183146,Upper New Road Cheddar,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,192.1
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.93
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,40.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.09
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.33
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,30.42
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,29.44
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,42.1
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,96.3
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,137.2
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,127.3
183146,Upper New Road Cheddar,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,185.2
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.43
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,40.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.03
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,17.13
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,35.4
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,73.3
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.16
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,30.7
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,31.43
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,30.5
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,45.69
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,101.0
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,140.4
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
183146,Upper New Road Cheddar,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,198.5
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.43
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.29
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.97
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,38.1
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,29.74
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,30.54
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,44.16
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,94.8
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,133.9
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,131.4
183146,Upper New Road Cheddar,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,191.0
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.89
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.18
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.41
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,31.11
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,29.23
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,47.67
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,102.4
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
183146,Upper New Road Cheddar,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,204.4
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.35
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.26
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,40.0,N Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.7
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.14
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.2
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.77
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,32.45
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,26.77
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,40.91
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,94.3
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
183146,Upper New Road Cheddar,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,178.1
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,14.03
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,40.0,N Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,59.3
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.92
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.28
