Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,39.3
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.21
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.48
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,36.33
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,29.9
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,43.06
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,95.8
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,158.7
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,129.4
183146,Upper New Road Cheddar,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,186.9
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.84
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,14.69
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,40.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.54
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.59
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.74
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.7
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.99
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.09
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,39.19
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,37.64
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,43.11
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,92.0
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,170.7
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,160.5
183146,Upper New Road Cheddar,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,186.7
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.77
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,40.0,N Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.91
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.77
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.53
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.4
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.9
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.22
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,58.8
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.02
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,31.1
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,39.13
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,42.99
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,38.41
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,95.8
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,170.1
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,181.3
183146,Upper New Road Cheddar,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,168.4
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.65
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.35
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,40.0,N Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.2
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.56
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.32
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.76
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,55.6
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.84
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.55
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.3
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,31.3
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,34.35
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,44.36
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,43.04
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,94.8
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,152.6
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,186.6
183146,Upper New Road Cheddar,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,187.3
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,40.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.6
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.22
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.84
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.78
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,59.1
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.8
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.29
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,52.7
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.36
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.37
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.9
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,31.5
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,36.42
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,39.45
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,44.85
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,158.5
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,166.3
183146,Upper New Road Cheddar,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,192.5
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.96
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.17
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.58
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.41
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.28
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,31.8
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,32.27
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,38.76
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,44.08
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,84.7
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,142.4
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,163.1
183146,Upper New Road Cheddar,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,189.4
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.8
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.43
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,40.0,N Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.1
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,57.9
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.84
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.27
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,18.66
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,78.8
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.95
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,55.1
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.59
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.3
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,32.0
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,29.97
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,40.39
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,54.03
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,106.9
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,132.3
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,169.9
183146,Upper New Road Cheddar,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,229.6
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.32
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,20.37
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,40.0,N Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.6
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,86.2
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.2
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.78
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.93
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.3
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,65.2
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.08
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.5
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,32.1
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,33.94
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,41.76
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,54.99
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,100.0
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,148.3
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,175.4
183146,Upper New Road Cheddar,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,233.0
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.61
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,21.01
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,40.0,N Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,89.5
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.36
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.62
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.96
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,54.4
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,52.2
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.9
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.36
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,42.9
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.67
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,85.1
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,32.1
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,32.31
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,43.74
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,55.4
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,101.6
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,185.6
183146,Upper New Road Cheddar,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,237.8
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.65
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.97
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,21.46
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,40.0,N Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,59.3
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,90.4
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.86
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
