Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.97
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.96
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.59
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,57.5
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.6
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,32.1
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,34.09
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,43.68
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,58.02
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,106.3
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.4
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,184.0
183146,Upper New Road Cheddar,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,246.7
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.02
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,21.47
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,40.0,N Current (RMS),A,55.1
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.7
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.25
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.27
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.17
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.81
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.03
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,73.2
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,97.6
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,32.1
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,32.97
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,38.09
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,61.68
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,124.4
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,161.6
183146,Upper New Road Cheddar,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,260.4
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.16
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,40.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.51
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.94
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.9
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.34
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.78
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,32.0
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,31.91
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,39.36
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,43.73
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,84.4
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,166.0
183146,Upper New Road Cheddar,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,189.3
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.55
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,40.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.9
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.26
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.97
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,48.3
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.21
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,32.0
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,30.81
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,36.71
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,40.94
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,135.5
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,155.3
183146,Upper New Road Cheddar,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,177.8
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.64
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.69
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.71
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,40.0,N Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.67
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.53
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,19.51
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,60.0
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,86.1
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.82
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,41.1
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,31.8
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,45.1
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,33.98
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,44.82
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,101.3
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,194.3
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,143.9
183146,Upper New Road Cheddar,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,192.1
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.02
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.91
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,40.0,N Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.47
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.44
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,42.6
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,19.34
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,60.4
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.44
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,31.7
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,42.46
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,32.95
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,36.52
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,95.8
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,181.5
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,139.6
183146,Upper New Road Cheddar,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,158.8
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.47
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.41
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,40.0,N Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.5
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.96
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.3
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.1
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,40.4
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.3
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.35
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.4
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,31.6
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,45.33
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,28.13
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,41.41
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,112.1
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,193.1
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
183146,Upper New Road Cheddar,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,179.5
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.06
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.14
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,40.0,N Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,51.2
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,31.5
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,36.96
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,20.31
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,33.63
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,109.7
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,159.1
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
183146,Upper New Road Cheddar,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,149.4
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.49
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,40.0,N Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.64
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.48
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.4
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,31.4
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,26.35
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,18.48
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,30.55
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,90.6
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
183146,Upper New Road Cheddar,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
