Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.44
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,43.0
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,31.5
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,16.39
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,19.64
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,32.57
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
183146,Upper New Road Cheddar,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,144.1
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.22
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,40.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.04
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,31.6
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,23.84
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,20.63
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,30.76
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
183146,Upper New Road Cheddar,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,40.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,31.7
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,17.92
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,27.43
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,33.46
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
183146,Upper New Road Cheddar,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,147.2
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,40.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,31.8
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,16.26
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,24.4
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,27.13
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,107.4
183146,Upper New Road Cheddar,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.7
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.17
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,31.8
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,23.14
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,22.18
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,30.24
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,77.5
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
183146,Upper New Road Cheddar,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,40.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,31.9
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,17.96
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,15.35
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,25.09
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,80.4
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
183146,Upper New Road Cheddar,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,32.0
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,19.21
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,16.23
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,22.26
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,78.7
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
183146,Upper New Road Cheddar,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.02
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.79
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,32.2
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,17.06
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,22.5
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,26.32
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
183146,Upper New Road Cheddar,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.06
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,40.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,32.3
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,18.02
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,17.57
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,22.26
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,89.9
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
183146,Upper New Road Cheddar,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.41
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.57
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,40.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
