Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.39
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,32.2
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,8.39
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,17.26
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,23.01
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,111.8
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.56
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.45
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,40.0,N Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.4
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,31.7
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,32.1
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,11.86
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,20.88
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,82.6
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
183146,Upper New Road Cheddar,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.41
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.06
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,40.0,N Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.18
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,32.0
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,8.89
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,11.47
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,21.75
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.7
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
183146,Upper New Road Cheddar,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,105.2
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.7
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,40.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.31
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,31.9
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,7.38
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,11.54
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,20.67
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
183146,Upper New Road Cheddar,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.04
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,40.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.43
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.59
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,31.9
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,7.31
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,13.16
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,19.98
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,76.3
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
183146,Upper New Road Cheddar,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.57
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.83
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,40.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.97
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.72
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,31.9
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,8.19
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,8.11
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,10.05
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,71.8
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.46
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.2
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,40.0,N Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,31.8
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,16.08
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,9.07
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,20.87
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,92.6
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.02
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.41
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,40.0,N Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.21
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.51
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,31.7
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,10.5
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,18.44
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,90.0
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.37
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.52
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.97
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,40.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.25
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-2.5
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,31.6
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,4.92
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,8.04
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.83
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.1
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.85
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.28
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
