Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,31.4
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,12.66
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,5.57
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
183146,Upper New Road Cheddar,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.05
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.92
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,40.0,N Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.44
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.87
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,31.3
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,9.55
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,8.84
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,9.6
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,69.0
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.48
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,40.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.14
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,31.1
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,9.96
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,12.47
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,11.12
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,70.2
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.08
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,40.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.66
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.69
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,30.9
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,7.23
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,8.65
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,11.95
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.4
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.64
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.93
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-3.6
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,30.8
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,9.2
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,8.76
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,75.6
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,40.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.76
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,30.6
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,18.82
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,13.64
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,13.01
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,84.6
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
183146,Upper New Road Cheddar,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.03
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,40.0,N Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.69
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,30.4
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,21.24
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,16.23
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,8.58
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,97.0
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
183146,Upper New Road Cheddar,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.73
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,40.0,N Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.55
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.42
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.85
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,30.3
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,23.05
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,11.84
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,11.39
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,99.4
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,40.0,N Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.59
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,30.1
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,21.21
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,12.67
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,12.97
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,88.4
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
183146,Upper New Road Cheddar,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.47
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,40.0,N Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
