Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,30.0
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,21.61
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,16.68
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,23.68
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
183146,Upper New Road Cheddar,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.88
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.67
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,40.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.97
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.48
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,33.6
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,29.8
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,17.4
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,12.38
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,12.31
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
183146,Upper New Road Cheddar,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.1
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.75
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,40.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.25
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-3.5
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,29.6
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,19.0
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,14.16
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,12.18
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,85.5
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.04
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-5.05
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,29.5
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,16.7
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,17.92
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,8.76
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
183146,Upper New Road Cheddar,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.24
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,16.01
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,17.79
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,13.02
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,40.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.78
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-3.97
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,29.3
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,12.26
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,10.27
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,11.63
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,68.8
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
183146,Upper New Road Cheddar,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.25
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.21
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,29.2
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,17.99
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,17.99
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,14.42
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,72.4
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
183146,Upper New Road Cheddar,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,40.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,29.1
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,15.7
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,20.69
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,19.05
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,70.4
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
183146,Upper New Road Cheddar,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.42
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,40.0,N Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,28.9
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,14.9
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,18.53
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,17.29
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,70.3
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
183146,Upper New Road Cheddar,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.28
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.51
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,40.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
